Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,151.62,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,312.95,222.61
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,393.92,325.58
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,477.23,401.23
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,543.34,458.14
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,610.84,513.61
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,690.67,576.2
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,763.72,631.34
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,807.8,662.05
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,849.86,690.55
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,881.26,710.92
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,909.63,728.87
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,931.1,741.31
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,949.04,751.22
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,959.38,756.21
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,965.85,758.66
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,965.14,756.67
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,960.43,752.11
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,947.96,742.31
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,931.57,729.99
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,909.97,714.79
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,884.69,697.07
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,851.75,673.53
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,815.62,647.71
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,775.93,619.31
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,733.43,588.65
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,685.84,552.1
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,636.13,512.65
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,581.81,468.28
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,526.26,421.65
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,467.24,370.89
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,408.03,318.45
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,346.27,262.72
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,284.07,205.74
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,222.22,149.83
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,163.45,99.07
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,104.83,55.74
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,52.01,29.67
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,34.66,25.5
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,30.87,21.54
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,21.46,10.25
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,15.46,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.46,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,148.32,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,320.3,236.99
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,404.44,337.38
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,506.02,428.17
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,580.57,490.58
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,656.96,551.08
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,715.65,595.09
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,773.74,636.74
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,820.03,666.62
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,855.68,687.45
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,890.02,706.47
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,921.53,722.65
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,943.22,732.67
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,961.33,740.04
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,970.24,741.0
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,975.25,739.39
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,974.45,734.34
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,969.64,726.74
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,957.94,715.88
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,942.29,702.69
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,920.0,686.66
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,894.0,668.4
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,862.21,646.46
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,827.07,622.39
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,786.72,596.85
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,743.59,569.07
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,694.87,535.01
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,644.08,497.99
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,589.55,457.04
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,533.8,413.55
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,474.15,365.39
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,414.43,315.29
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,351.29,260.62
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,289.79,206.07
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,223.12,149.51
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,161.48,99.44
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,104.62,58.78
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,56.86,34.95
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,37.8,28.05
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,30.66,21.18
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,22.63,11.63
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,15.46,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,6.37,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,147.6,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,271.87,204.07
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,314.79,260.05
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,357.65,300.46
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,493.83,414.91
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,631.07,522.72
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,584.39,485.29
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,514.65,429.03
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,470.56,392.12
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,438.78,363.74
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,380.31,314.48
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,335.67,275.64
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,284.89,233.09
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,250.8,203.58
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,330.55,268.61
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,426.91,344.27
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,536.92,430.52
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,626.61,499.3
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,700.5,555.33
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,758.85,599.26
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,799.49,629.5
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,826.63,649.19
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,794.92,626.6
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,760.67,602.48
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,754.4,599.29
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,735.64,586.77
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,649.2,519.85
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,566.45,454.7
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,523.22,420.48
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,477.22,382.66
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,437.85,348.49
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,394.17,308.91
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,336.65,256.82
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,279.77,204.49
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,201.48,142.16
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,144.52,100.95
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,107.56,67.64
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,55.47,33.23
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,36.03,26.69
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,29.72,20.58
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,23.02,12.56
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,17.28,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,46.51,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,188.42,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,343.6,267.53
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,428.75,360.96
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,530.43,451.59
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,605.64,514.94
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,682.76,576.77
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,744.39,624.05
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,797.56,663.13
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,842.95,695.03
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,886.41,724.7
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,920.54,747.15
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,951.69,767.18
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,975.58,781.2
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,995.78,792.53
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,1007.34,798.34
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,1014.85,801.46
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,1013.72,799.08
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,1008.37,793.94
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,994.85,782.75
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,977.2,768.86
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,954.08,751.83
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,927.05,732.13
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,894.62,708.59
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,858.65,682.51
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,816.91,652.07
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,772.18,619.31
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,721.86,580.72
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,669.32,538.52
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,611.29,491.07
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,551.96,441.29
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,490.62,388.54
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,429.0,334.01
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,364.91,276.14
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,301.68,217.99
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,230.53,155.85
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,168.91,104.46
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,106.55,58.78
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,56.29,33.4
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,35.95,26.73
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,29.64,20.68
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,22.9,12.96
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,16.06,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,8.64,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,62.66,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,198.58,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,342.66,267.96
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,425.2,353.55
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,523.76,438.99
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,596.51,498.1
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,670.91,555.49
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,728.4,597.53
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,785.18,637.45
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,821.76,661.05
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,864.37,688.49
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,898.37,709.66
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,929.44,728.55
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,952.0,741.05
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,970.99,751.14
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,981.53,756.28
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,988.12,758.96
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,987.27,756.6
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,982.35,751.74
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,969.89,741.85
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,953.45,729.52
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,931.49,714.55
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,905.77,697.08
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,873.22,675.22
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,837.31,650.87
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,796.36,622.71
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,752.57,592.27
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,703.66,556.04
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,652.62,516.53
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,594.31,470.31
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,535.57,422.46
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,478.36,374.21
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,420.11,323.51
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,357.52,268.14
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,294.2,211.16
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,228.11,153.58
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,168.27,103.66
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,107.17,60.18
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,61.11,37.9
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,41.03,30.98
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,34.43,24.65
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,25.9,15.52
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,16.92,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,9.1,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,60.69,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,195.42,5.03
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,334.7,260.54
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,424.51,346.03
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,514.55,421.7
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,587.35,478.03
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,661.73,532.26
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,719.59,570.9
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,776.81,607.1
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,823.23,635.94
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,858.89,656.77
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,892.22,674.67
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,922.72,690.29
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,944.26,699.85
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,962.24,707.2
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,972.11,710.57
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,978.1,711.75
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,977.16,710.92
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,972.21,707.87
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,959.91,700.34
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,943.67,690.44
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,921.96,677.08
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,896.52,661.37
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,864.29,642.15
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,828.74,620.47
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,788.18,594.59
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,744.82,566.47
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,696.7,533.66
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,646.43,497.32
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,591.26,455.92
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,534.81,412.01
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,476.1,364.65
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,417.15,315.3
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,355.12,261.72
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,294.04,207.75
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,229.34,151.68
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,169.28,101.16
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,110.52,58.05
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,57.15,31.2
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,35.96,26.33
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,32.17,22.63
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,23.15,13.49
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,16.77,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,9.1,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,31.23,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,182.47,41.62
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,336.94,270.01
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,428.95,360.01
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,528.03,448.29
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,427.87,366.86
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,299.25,256.74
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,357.71,306.83
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,417.32,356.41
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,574.72,487.29
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,729.88,609.08
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,837.88,689.85
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,932.44,758.43
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,958.05,775.01
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,980.29,789.48
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,989.84,794.5
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,995.43,796.85
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,994.18,795.22
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,988.87,790.83
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,976.3,781.44
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,959.78,769.3
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,933.32,750.6
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,903.45,729.35
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,864.08,700.96
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,822.3,670.53
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,782.66,641.83
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,740.3,610.58
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,688.08,568.48
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,631.43,522.1
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,589.44,486.82
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,543.09,446.59
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,436.51,356.65
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,344.94,278.69
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,289.55,228.74
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,237.45,181.3
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,211.01,151.3
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,172.33,111.27
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,111.9,66.17
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,63.26,40.14
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,42.73,33.12
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,36.39,26.92
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,29.04,19.01
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,21.58,0.0
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,11.37,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,54.71,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,193.23,75.33
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,329.68,270.27
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,426.47,362.63
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,530.48,454.28
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,599.1,511.59
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,676.88,573.47
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,737.58,619.18
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,797.72,662.75
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,844.75,694.85
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,880.88,717.96
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,914.83,739.32
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,945.92,758.21
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,967.19,770.24
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,984.83,779.7
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,995.18,783.92
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,1001.57,785.52
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,1000.14,782.71
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,994.63,777.34
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,980.77,766.98
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,962.96,754.11
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,940.54,738.56
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,914.36,720.44
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,876.81,693.91
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,836.51,665.39
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,780.07,625.49
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,728.0,587.51
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,624.64,506.97
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,524.45,427.58
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,459.02,374.76
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,399.19,325.54
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,416.13,336.62
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,407.32,323.26
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,349.92,270.73
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,292.01,216.82
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,235.06,163.06
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,176.83,110.12
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,114.87,63.86
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,62.36,36.84
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,37.89,28.98
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,35.07,26.03
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,26.83,17.54
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,17.39,0.0
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,10.01,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,98.59,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,243.91,125.19
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,373.07,309.75
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,365.4,313.6
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,340.92,296.68
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,238.67,207.81
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,107.46,89.55
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,162.67,137.99
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,208.99,177.18
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,265.4,224.21
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,339.34,283.78
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,412.26,341.77
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,504.61,412.19
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,579.82,469.66
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,673.82,539.09
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,752.87,597.4
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,837.92,656.51
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,873.61,679.74
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,899.22,696.58
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,924.03,712.39
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,934.79,718.68
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,925.3,712.44
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,911.19,703.42
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,879.14,682.01
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,843.73,658.32
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,802.36,630.69
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,758.2,600.73
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,709.36,565.12
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,658.49,526.24
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,602.63,482.23
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,545.61,435.86
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,481.13,382.4
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,417.8,328.21
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,323.3,250.64
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,247.63,189.79
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,181.84,138.01
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,135.5,104.64
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,99.39,76.09
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,68.44,52.65
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,51.46,41.22
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,37.28,27.99
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,26.07,17.0
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,13.06,0.0
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,6.82,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,81.44,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,222.64,130.32
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,352.23,289.29
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,441.77,372.08
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,531.77,449.81
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,604.73,508.29
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,679.31,565.21
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,738.88,607.83
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,797.89,648.4
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,844.58,678.98
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,880.24,701.0
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,914.62,721.8
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,946.09,740.24
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,968.41,752.0
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,987.09,761.32
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,996.44,765.2
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,1001.83,766.68
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,1000.36,765.01
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,994.82,760.85
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,982.58,751.63
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,966.36,739.97
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,943.76,726.47
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,917.41,710.24
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,884.28,688.52
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,847.83,664.28
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,806.9,636.38
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,763.18,606.16
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,713.51,569.19
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,661.82,528.99
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,606.61,485.06
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,550.26,438.93
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,489.81,387.91
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,428.81,334.94
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,364.69,278.29
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,302.27,221.91
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,226.57,158.07
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,166.26,109.83
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,117.65,69.83
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,64.83,37.98
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,42.68,33.11
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,40.1,30.4
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,28.83,19.42
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,18.91,3.8
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,12.28,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
