Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,16.03,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,64.93,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,127.92,85.16
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,186.33,140.03
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,254.84,200.04
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,314.96,252.83
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,380.11,308.11
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,443.3,359.87
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,510.0,412.41
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,567.31,455.91
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,623.39,497.06
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,675.71,532.39
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,727.55,566.3
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,773.47,595.29
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,817.89,622.66
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,855.95,645.03
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,883.13,659.7
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,895.86,665.25
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,899.46,664.86
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,908.05,668.12
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,912.43,668.64
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,899.21,656.32
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,880.31,640.47
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,859.96,624.11
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,836.42,605.7
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,821.48,594.38
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,804.52,581.73
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,816.72,590.05
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,825.63,595.95
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,860.53,622.22
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,881.81,637.49
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,858.35,621.37
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,830.88,602.89
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,794.01,578.9
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,754.72,552.85
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,709.15,520.7
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,663.08,487.58
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,619.11,456.91
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,572.41,423.01
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,521.33,384.27
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,466.56,341.57
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,412.07,297.06
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,357.92,251.77
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,303.38,206.92
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,249.89,162.45
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,196.26,119.04
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,144.61,81.7
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,88.31,50.45
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,60.92,46.51
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,59.32,45.48
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,57.62,44.3
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,56.4,43.49
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,55.3,42.65
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,48.28,36.44
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,41.77,30.47
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,32.4,21.8
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.7,11.16
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,15.01,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,2.67,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,4.59,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,9.65,2.31
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,13.18,5.41
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,22.44,13.32
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,31.72,21.2
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,42.35,30.12
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,53.0,38.92
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,147.97,118.36
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,259.38,208.49
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,340.5,272.41
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,439.58,348.17
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,374.58,294.66
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,302.53,235.74
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,499.05,389.51
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,694.71,533.54
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,737.14,560.12
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,778.23,586.28
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,620.6,467.55
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,439.75,329.53
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,601.67,449.8
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,747.52,552.73
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,837.58,615.21
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,929.22,676.71
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,932.95,677.24
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,933.34,676.3
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,939.65,679.63
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,938.84,678.33
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,918.4,664.18
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,894.81,648.15
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,855.29,621.7
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,822.16,599.52
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,792.71,580.26
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,755.75,555.75
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,702.81,517.21
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,649.45,477.79
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,610.27,449.45
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,568.45,418.3
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,522.83,383.85
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,471.83,343.69
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,417.59,299.4
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,363.44,254.13
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,302.41,203.74
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,247.36,157.65
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,192.45,113.36
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,139.42,75.28
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,88.25,48.93
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,60.63,45.46
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,53.16,39.5
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,51.15,38.07
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,48.56,36.07
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,45.88,33.88
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,41.36,29.97
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,36.69,25.74
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,30.45,19.89
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,24.01,11.8
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,15.46,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.55,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,13.87,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,60.79,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,123.25,79.99
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,181.21,135.66
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,249.52,195.92
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,311.38,250.62
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,379.16,308.78
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,439.98,359.58
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,503.86,410.99
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,559.6,454.14
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,618.35,497.98
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,670.72,533.82
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,722.74,568.58
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,769.13,598.88
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,814.09,627.6
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,845.26,646.07
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,881.72,668.06
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,912.48,686.42
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,940.47,702.93
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,962.5,715.2
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,981.32,725.35
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,994.26,732.33
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,1003.71,737.11
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,1007.6,738.15
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,1007.85,736.93
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,1001.05,732.38
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,990.63,725.53
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,977.6,716.88
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,961.05,705.93
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,938.9,692.1
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,913.58,676.09
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,857.09,638.53
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,790.1,588.89
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,757.81,567.78
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,721.95,543.53
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,707.21,535.77
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,682.21,519.52
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,633.56,482.72
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,583.51,443.92
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,530.67,401.91
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,477.04,358.02
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,421.66,311.08
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,366.28,263.09
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,309.9,214.81
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,247.86,161.92
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,191.81,115.16
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,137.61,75.02
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,85.24,47.38
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,57.09,43.79
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,55.15,42.36
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,48.44,36.73
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,46.1,34.81
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,43.67,32.73
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,39.45,28.94
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,35.1,24.85
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,29.2,19.16
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,23.15,11.14
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,15.01,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.55,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,12.94,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,64.39,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,133.29,85.72
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,193.85,145.45
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,265.2,208.97
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,329.24,266.05
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,399.23,326.42
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,459.88,377.37
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,525.47,430.23
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,584.73,476.33
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,644.92,520.91
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,698.84,558.28
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,746.02,589.79
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,793.35,620.77
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,839.15,650.03
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,879.43,674.98
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,917.4,697.96
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,947.82,715.73
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,975.14,731.25
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,996.87,742.61
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,1015.04,751.55
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,1029.38,759.39
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,1040.08,765.13
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,1044.5,766.69
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,1045.15,765.91
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,1040.0,762.37
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,1031.07,756.45
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,1017.44,747.35
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,1000.14,735.88
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,976.52,720.93
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,949.55,703.7
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,918.06,683.57
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,883.56,661.18
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,844.87,635.7
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,803.5,608.09
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,758.2,577.37
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,710.72,542.4
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,660.22,504.43
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,608.06,464.1
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,553.02,420.37
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,496.99,374.45
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,439.21,325.26
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,381.3,274.8
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,322.14,223.4
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,263.58,172.41
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,204.74,123.12
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,147.51,80.68
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,83.7,44.81
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,53.15,40.44
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,51.76,39.46
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,50.32,38.4
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,47.94,36.47
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,41.64,31.0
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,38.09,27.79
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,34.47,24.34
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,28.93,18.95
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,23.29,11.0
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,15.46,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,13.93,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,58.39,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,140.15,88.88
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,202.34,151.7
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,275.53,217.04
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,341.28,275.62
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,411.1,335.8
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,474.89,389.15
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,541.36,442.53
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,600.75,488.22
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,660.9,531.96
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,708.64,563.73
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,761.12,598.13
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,808.51,628.33
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,854.23,656.74
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,893.72,680.15
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,930.79,701.53
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,962.56,719.46
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,991.23,735.19
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,1013.68,746.7
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,1032.6,755.9
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,1045.7,762.11
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,1055.08,766.03
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,1058.69,766.0
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,1058.42,763.63
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,1052.28,758.69
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,1042.29,751.4
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,1027.53,741.14
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,1009.08,728.62
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,985.26,713.65
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,958.08,696.43
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,925.49,675.54
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,889.96,652.54
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,850.6,627.39
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,808.56,600.11
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,763.05,570.17
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,715.38,535.99
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,664.28,498.5
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,611.55,458.66
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,556.57,415.84
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,500.66,370.91
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,442.27,322.17
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,383.75,272.16
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,323.85,221.34
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,264.62,170.81
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,205.94,122.44
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,141.47,74.87
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,85.1,45.46
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,54.69,41.29
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,52.98,40.1
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,51.19,38.79
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,48.43,36.58
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,41.71,30.81
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,38.15,27.63
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,34.53,24.23
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,28.99,18.86
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,23.36,10.66
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,15.46,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.46,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,58.28,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,139.45,86.63
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,202.21,150.93
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,275.4,216.02
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,329.61,265.3
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,386.38,314.81
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,456.91,373.36
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,535.16,435.75
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,597.73,483.63
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,661.67,529.98
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,709.86,562.02
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,762.85,596.79
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,809.95,626.32
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,855.35,654.03
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,895.64,677.64
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,933.44,699.18
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,963.92,716.08
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,991.2,730.75
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,1012.81,741.77
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,1030.79,750.44
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,1044.31,756.57
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,1054.13,760.41
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,1058.13,760.15
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,1058.3,757.59
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,1052.61,752.56
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,1043.09,745.25
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,1028.83,735.05
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,1010.88,722.6
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,986.61,706.9
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,959.02,689.09
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,926.56,668.33
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,891.22,645.56
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,852.48,620.43
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,811.08,593.33
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,765.26,562.78
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,717.26,528.39
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,666.07,491.3
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,613.32,452.07
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,558.46,410.05
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,502.64,365.94
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,443.7,317.91
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,384.66,268.58
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,325.79,219.31
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,267.72,170.52
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,201.85,117.59
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,144.12,76.09
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,88.14,47.47
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,58.38,43.68
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,56.84,42.75
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,55.23,41.71
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,48.03,35.8
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,45.64,33.87
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,41.44,30.22
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,37.13,26.26
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,30.36,19.86
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,23.39,10.24
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,15.01,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.55,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,50.01,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,123.5,74.91
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,185.82,138.4
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,258.39,202.45
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,323.91,260.11
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,395.63,321.05
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,458.88,373.22
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,523.06,424.07
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,583.05,469.81
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,643.97,514.33
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,698.31,550.98
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,752.16,586.27
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,799.29,616.04
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,837.44,638.99
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,877.46,662.6
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,915.17,684.2
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,945.78,701.7
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,973.33,717.08
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,993.88,727.81
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,1010.85,736.25
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,1019.38,739.87
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,1023.91,741.05
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,1024.37,739.41
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,1008.99,727.68
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,1011.14,728.58
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,1009.52,727.01
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,972.06,701.83
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,924.8,669.1
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,892.08,646.98
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,860.26,625.09
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,826.72,602.73
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,791.79,579.31
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,771.82,567.64
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,749.22,553.59
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,717.22,532.5
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,680.01,507.0
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,634.06,473.82
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,587.48,439.1
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,528.73,394.47
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,473.27,351.08
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,423.61,309.7
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,372.77,265.6
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,316.42,217.72
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,258.61,168.1
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,202.07,121.5
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,146.99,81.19
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,91.81,52.09
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,62.01,47.47
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,55.12,41.91
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,53.88,41.11
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,50.98,38.8
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,47.95,36.26
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,43.47,32.27
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,38.86,27.97
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,31.75,21.14
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.88,9.52
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,14.1,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,45.25,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,113.68,67.28
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,175.69,131.24
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,247.25,194.78
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,311.14,251.68
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,381.12,312.14
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,443.61,364.68
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,508.99,417.55
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,568.19,463.18
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,628.45,507.79
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,682.86,545.81
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,736.79,581.82
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,781.55,609.81
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,828.37,638.55
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,869.03,662.45
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,907.43,684.29
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,942.3,703.28
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,964.66,713.6
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,992.08,727.18
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,1016.58,738.6
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,1029.67,743.61
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,1039.17,746.46
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,1042.99,745.65
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,1043.07,742.63
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,1037.92,737.43
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,1029.04,730.05
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,1015.04,719.76
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,997.47,707.32
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,971.41,690.69
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,942.36,672.11
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,905.44,648.31
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,866.45,622.99
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,832.41,601.93
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,789.59,574.16
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,746.81,545.9
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,705.7,517.67
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,651.79,479.65
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,596.91,439.81
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,542.28,399.02
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,487.33,356.5
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,433.96,312.65
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,379.14,266.49
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,321.42,219.42
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,264.93,172.8
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,202.92,123.07
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,148.66,84.1
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,95.29,56.0
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,67.17,51.79
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,64.34,49.74
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,61.3,47.43
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,56.78,43.75
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,52.0,39.7
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,46.02,34.38
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,39.79,28.64
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,31.82,21.06
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,23.52,9.34
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,13.64,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,29.7,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,74.46,41.65
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,111.43,82.3
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,150.99,117.98
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,195.93,157.5
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,244.12,198.9
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,336.64,275.26
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,428.46,349.0
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,489.0,395.68
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,552.21,442.94
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,606.05,481.6
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,666.4,523.71
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,716.07,556.89
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,765.16,588.83
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,807.67,615.07
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,848.72,639.83
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,887.18,662.26
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,923.83,683.11
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,948.33,696.01
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,977.05,711.67
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,990.4,717.85
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,1000.36,722.01
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,1003.77,722.19
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,991.65,712.51
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,986.72,708.28
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,978.38,701.87
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,964.28,692.12
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,946.94,680.34
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,925.59,666.66
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,901.12,650.91
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,872.7,632.41
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,841.26,611.84
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,804.04,587.97
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,764.49,562.28
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,720.94,532.72
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,675.58,500.38
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,627.26,465.29
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,577.68,428.26
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,525.76,388.48
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,470.36,344.9
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,415.27,299.7
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,360.45,253.67
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,304.59,207.33
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,249.96,161.71
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,195.58,117.79
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,143.5,80.41
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,86.76,49.4
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,60.64,45.86
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,58.64,44.49
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,56.5,42.96
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,53.4,40.5
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,50.16,37.8
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,44.58,32.89
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,38.79,27.58
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,29.13,18.63
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.46,6.75
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,12.73,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,32.86,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,88.8,47.94
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,144.53,106.32
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,207.71,161.75
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,267.47,214.0
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,338.43,274.1
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,399.67,324.75
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,464.57,376.5
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,521.91,420.69
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,580.83,464.62
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,634.0,502.83
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,687.28,538.93
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,734.6,569.9
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,777.13,596.87
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,817.09,621.61
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,855.12,644.66
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,884.32,661.91
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,910.66,677.18
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,917.11,679.04
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,926.16,682.89
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,875.86,645.7
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,815.56,599.3
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,891.9,654.41
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,954.09,695.63
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,952.33,693.36
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,947.2,689.39
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,943.86,686.68
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,936.69,681.68
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,916.75,668.83
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,884.77,647.95
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,858.76,631.05
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,829.58,611.87
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,793.37,588.0
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,754.86,562.36
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,712.63,533.0
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,668.52,501.0
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,621.45,466.04
