Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,14.2,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,30,5,45,49.5,10.5,1.35,15.15,14.0,26.5,0.0
2018,8,30,6,0,93.0,20.0,1.5,15.6,27.0,76.57,36.35
2018,8,30,6,15,132.5,30.5,1.65,16.1,48.5,116.37,88.36
2018,8,30,6,30,172.0,41.0,1.8,16.6,70.0,155.98,124.68
2018,8,30,6,45,121.0,37.5,1.9,17.05,61.5,117.3,94.58
2018,8,30,7,0,70.0,34.0,2.0,17.5,53.0,86.09,68.61
2018,8,30,7,15,35.0,40.0,1.95,17.75,49.5,65.68,50.92
2018,8,30,7,30,0.0,46.0,1.9,18.0,46.0,40.58,28.7
2018,8,30,7,45,0.0,53.0,1.8,18.2,53.0,46.79,33.82
2018,8,30,8,0,0.0,60.0,1.7,18.4,60.0,53.02,38.87
2018,8,30,8,15,1.5,73.0,1.7,18.85,74.0,65.85,49.34
2018,8,30,8,30,3.0,86.0,1.7,19.3,88.0,78.8,59.78
2018,8,30,8,45,5.0,112.5,1.65,19.75,115.5,105.44,81.22
2018,8,30,9,0,7.0,139.0,1.6,20.2,143.0,132.6,102.7
2018,8,30,9,15,5.5,149.5,1.65,20.65,153.0,141.08,108.89
2018,8,30,9,30,4.0,160.0,1.7,21.1,163.0,149.49,115.01
2018,8,30,9,45,27.5,226.5,1.75,21.55,247.0,251.12,194.67
2018,8,30,10,0,51.0,293.0,1.8,22.0,331.0,344.98,265.49
2018,8,30,10,15,69.5,329.0,1.9,22.45,383.5,400.95,306.4
2018,8,30,10,30,88.0,365.0,2.0,22.9,436.0,456.45,346.38
2018,8,30,10,45,155.5,374.5,2.15,23.3,503.5,549.5,414.61
2018,8,30,11,0,223.0,384.0,2.3,23.7,571.0,623.17,467.53
2018,8,30,11,15,269.5,388.0,2.45,24.05,617.5,683.85,509.92
2018,8,30,11,30,316.0,392.0,2.6,24.4,664.0,725.1,538.72
2018,8,30,11,45,465.5,329.5,2.75,24.7,734.0,808.0,599.19
2018,8,30,12,0,615.0,267.0,2.9,25.0,804.0,873.95,646.93
2018,8,30,12,15,764.5,192.5,2.95,25.2,858.5,916.62,676.58
2018,8,30,12,30,914.0,118.0,3.0,25.4,913.0,935.62,688.78
2018,8,30,12,45,911.0,118.0,3.1,25.55,903.0,900.67,665.89
2018,8,30,13,0,908.0,118.0,3.2,25.7,893.0,862.75,641.25
2018,8,30,13,15,905.0,116.5,3.3,25.7,875.5,820.63,613.86
2018,8,30,13,30,902.0,115.0,3.4,25.7,858.0,775.91,584.35
2018,8,30,13,45,898.0,112.5,3.45,25.75,833.5,727.2,550.0
2018,8,30,14,0,894.0,110.0,3.5,25.8,809.0,676.39,512.55
2018,8,30,14,15,886.5,108.0,3.55,25.65,777.5,622.1,471.85
2018,8,30,14,30,879.0,106.0,3.6,25.5,746.0,566.5,428.86
2018,8,30,14,45,869.0,103.5,3.65,25.35,708.5,508.22,382.42
2018,8,30,15,0,859.0,101.0,3.7,25.2,671.0,449.4,333.99
2018,8,30,15,15,843.5,98.5,3.7,25.2,627.5,385.03,279.74
2018,8,30,15,30,828.0,96.0,3.7,25.2,584.0,323.95,226.87
2018,8,30,15,45,808.0,92.0,3.85,24.5,536.0,261.58,173.54
2018,8,30,16,0,788.0,88.0,4.0,23.8,488.0,201.07,123.09
2018,8,30,16,15,760.0,84.0,4.1,23.2,437.0,141.86,79.06
2018,8,30,16,30,732.0,80.0,4.2,22.6,386.0,86.06,49.34
2018,8,30,16,45,693.0,75.0,4.25,22.0,333.5,52.86,40.28
2018,8,30,17,0,654.0,70.0,4.3,21.4,281.0,50.75,38.64
2018,8,30,17,15,596.0,64.0,4.3,20.6,229.5,47.69,36.07
2018,8,30,17,30,538.0,58.0,4.3,19.8,178.0,44.58,33.3
2018,8,30,17,45,448.5,49.0,4.35,19.05,131.0,38.71,27.89
2018,8,30,18,0,359.0,40.0,4.4,18.3,84.0,32.7,21.97
2018,8,30,18,15,229.0,27.0,4.35,17.7,50.0,22.57,8.52
2018,8,30,18,30,99.0,14.0,4.3,17.1,16.0,12.73,0.0
2018,8,30,18,45,49.5,7.0,4.25,16.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.6,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,13.75,21.0,51.5,0.0
2018,8,31,6,0,214.0,26.0,2.0,14.3,40.0,133.16,59.96
2018,8,31,6,15,320.5,37.0,2.0,14.95,80.0,214.94,166.04
2018,8,31,6,30,427.0,48.0,2.0,15.6,120.0,301.6,243.02
2018,8,31,6,45,484.5,57.5,2.0,16.25,166.0,369.77,302.13
2018,8,31,7,0,542.0,67.0,2.0,16.9,212.0,442.92,362.7
2018,8,31,7,15,544.0,81.0,1.85,17.55,253.0,488.42,398.11
2018,8,31,7,30,546.0,95.0,1.7,18.2,294.0,532.47,430.42
2018,8,31,7,45,633.5,92.0,1.6,18.85,356.5,620.4,494.62
2018,8,31,8,0,721.0,89.0,1.5,19.5,419.0,712.87,557.5
2018,8,31,8,15,753.0,91.5,1.35,20.25,470.0,765.88,589.07
2018,8,31,8,30,785.0,94.0,1.2,21.0,521.0,822.41,621.95
2018,8,31,8,45,804.5,96.5,1.1,21.8,566.5,866.59,645.67
2018,8,31,9,0,824.0,99.0,1.0,22.6,612.0,908.68,667.3
2018,8,31,9,15,839.0,101.0,1.05,23.45,653.0,943.47,686.05
2018,8,31,9,30,854.0,103.0,1.1,24.3,694.0,965.26,696.47
2018,8,31,9,45,865.5,104.0,1.2,25.1,729.0,989.24,709.4
2018,8,31,10,0,877.0,105.0,1.3,25.9,764.0,1009.89,720.18
2018,8,31,10,15,885.5,106.0,1.4,26.75,793.0,1023.98,726.78
2018,8,31,10,30,894.0,107.0,1.5,27.6,822.0,1034.38,731.21
2018,8,31,10,45,900.0,108.0,1.6,28.4,844.0,1038.42,731.97
2018,8,31,11,0,906.0,109.0,1.7,29.2,866.0,1038.59,730.49
2018,8,31,11,15,909.5,109.5,1.85,29.6,880.0,1031.79,726.69
2018,8,31,11,30,913.0,110.0,2.0,30.0,894.0,1021.13,720.52
2018,8,31,11,45,914.5,110.0,2.15,30.45,900.0,1004.17,710.28
2018,8,31,12,0,916.0,110.0,2.3,30.9,906.0,983.51,697.69
2018,8,31,12,15,919.5,107.5,2.5,31.1,905.5,958.53,683.43
2018,8,31,12,30,923.0,105.0,2.7,31.3,905.0,929.96,666.63
2018,8,31,12,45,926.0,102.5,2.95,31.5,897.0,897.44,647.34
2018,8,31,13,0,929.0,100.0,3.2,31.7,889.0,861.55,625.44
2018,8,31,13,15,925.5,99.0,3.4,31.65,871.5,818.79,598.89
2018,8,31,13,30,922.0,98.0,3.6,31.6,854.0,773.42,570.09
2018,8,31,13,45,917.0,97.0,3.8,31.55,830.0,724.59,537.5
2018,8,31,14,0,912.0,96.0,4.0,31.5,806.0,673.68,501.15
2018,8,31,14,15,905.0,94.0,4.2,31.2,774.5,618.84,461.23
2018,8,31,14,30,898.0,92.0,4.4,30.9,743.0,562.6,418.79
2018,8,31,14,45,888.0,90.5,4.6,30.55,705.5,504.24,373.29
2018,8,31,15,0,878.0,89.0,4.8,30.2,668.0,445.29,325.68
2018,8,31,15,15,863.5,86.5,4.8,30.2,624.5,383.59,273.76
2018,8,31,15,30,849.0,84.0,4.8,30.2,581.0,322.38,221.22
2018,8,31,15,45,831.5,81.0,5.1,28.95,534.0,255.95,165.7
2018,8,31,16,0,814.0,78.0,5.4,27.7,487.0,195.3,115.85
2018,8,31,16,15,789.5,74.0,5.4,26.8,436.5,134.9,71.57
2018,8,31,16,30,765.0,70.0,5.4,25.9,386.0,77.41,41.97
2018,8,31,16,45,729.0,66.0,5.4,24.95,334.0,51.11,38.29
2018,8,31,17,0,693.0,62.0,5.4,24.0,282.0,49.26,36.92
2018,8,31,17,15,638.5,56.0,5.3,23.0,230.0,41.68,30.5
2018,8,31,17,30,584.0,50.0,5.2,22.0,178.0,38.24,27.48
2018,8,31,17,45,495.0,42.5,5.1,20.95,130.5,33.34,22.99
2018,8,31,18,0,406.0,35.0,5.0,19.9,83.0,28.37,18.05
2018,8,31,18,15,260.5,24.0,4.85,19.15,49.0,19.93,5.09
2018,8,31,18,30,115.0,13.0,4.7,18.4,15.0,11.82,0.0
2018,8,31,18,45,57.5,6.5,4.55,17.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,5,45,100.0,12.0,2.35,13.95,18.5,45.29,0.0
2018,9,1,6,0,200.0,24.0,2.6,14.5,37.0,125.33,48.0
2018,9,1,6,15,307.0,36.5,2.6,15.1,77.0,208.53,160.6
2018,9,1,6,30,414.0,49.0,2.6,15.7,117.0,296.28,239.03
2018,9,1,6,45,477.5,59.5,2.6,16.3,165.0,368.44,301.8
2018,9,1,7,0,541.0,70.0,2.6,16.9,213.0,446.22,366.59
2018,9,1,7,15,585.5,78.0,2.5,17.85,263.5,513.35,419.47
2018,9,1,7,30,630.0,86.0,2.4,18.8,314.0,583.0,471.68
2018,9,1,7,45,660.0,94.0,2.25,19.75,365.0,643.6,513.45
2018,9,1,8,0,690.0,102.0,2.1,20.7,416.0,704.51,553.27
2018,9,1,8,15,714.5,107.5,2.1,21.7,464.5,757.65,586.81
2018,9,1,8,30,739.0,113.0,2.1,22.7,513.0,809.85,618.74
2018,9,1,8,45,756.5,118.5,2.1,23.7,558.5,854.4,644.54
2018,9,1,9,0,774.0,124.0,2.1,24.7,604.0,891.27,664.65
2018,9,1,9,15,774.0,134.5,2.25,25.3,641.5,926.26,685.74
2018,9,1,9,30,774.0,145.0,2.4,25.9,679.0,952.18,700.71
2018,9,1,9,45,765.0,159.5,2.5,26.55,709.5,970.22,709.99
2018,9,1,10,0,756.0,174.0,2.6,27.2,740.0,984.25,716.77
2018,9,1,10,15,766.5,176.0,2.75,27.7,768.5,1000.11,725.72
2018,9,1,10,30,777.0,178.0,2.9,28.2,797.0,1012.54,732.49
2018,9,1,10,45,785.5,179.0,3.05,28.7,819.0,1010.12,729.81
2018,9,1,11,0,794.0,180.0,3.2,29.2,841.0,1012.5,730.44
2018,9,1,11,15,799.5,181.0,3.35,29.55,856.0,1008.18,727.23
2018,9,1,11,30,805.0,182.0,3.5,29.9,871.0,1000.19,721.78
2018,9,1,11,45,808.5,181.5,3.65,30.25,877.5,985.13,711.83
2018,9,1,12,0,812.0,181.0,3.8,30.6,884.0,966.54,699.66
2018,9,1,12,15,810.5,181.5,3.95,30.7,882.0,940.89,683.57
2018,9,1,12,30,809.0,182.0,4.1,30.8,880.0,912.15,665.39
2018,9,1,12,45,805.0,181.5,4.25,30.9,869.5,877.4,643.07
2018,9,1,13,0,801.0,181.0,4.4,31.0,859.0,840.06,618.84
2018,9,1,13,15,797.0,178.5,4.55,30.85,841.5,798.5,591.63
2018,9,1,13,30,793.0,176.0,4.7,30.7,824.0,754.78,561.83
2018,9,1,13,45,787.5,172.5,4.8,30.55,799.5,707.18,528.43
2018,9,1,14,0,782.0,169.0,4.9,30.4,775.0,658.23,493.14
2018,9,1,14,15,773.0,164.5,5.0,30.0,743.0,603.9,453.42
2018,9,1,14,30,764.0,160.0,5.1,29.6,711.0,548.84,411.83
2018,9,1,14,45,752.5,155.0,5.15,29.25,673.5,491.67,367.1
2018,9,1,15,0,741.0,150.0,5.2,28.9,636.0,434.55,320.98
2018,9,1,15,15,722.0,145.5,5.2,28.9,593.0,375.51,271.77
2018,9,1,15,30,703.0,141.0,5.2,28.9,550.0,317.9,222.92
2018,9,1,15,45,683.5,133.5,5.3,27.55,503.5,259.44,174.52
2018,9,1,16,0,664.0,126.0,5.4,26.2,457.0,203.05,128.91
2018,9,1,16,15,640.5,116.5,5.4,25.35,408.0,146.97,87.92
2018,9,1,16,30,617.0,107.0,5.4,24.5,359.0,93.95,59.55
2018,9,1,16,45,580.5,97.5,5.4,23.6,308.5,69.98,54.72
2018,9,1,17,0,544.0,88.0,5.4,22.7,258.0,65.09,50.8
2018,9,1,17,15,488.0,77.5,5.25,21.8,208.5,58.98,45.63
2018,9,1,17,30,432.0,67.0,5.1,20.9,159.0,50.59,38.27
2018,9,1,17,45,351.5,53.0,5.0,19.95,114.5,40.66,29.33
2018,9,1,18,0,271.0,39.0,4.9,19.0,70.0,30.38,19.64
2018,9,1,18,15,162.5,24.0,4.8,18.4,40.0,18.93,2.25
2018,9,1,18,30,54.0,9.0,4.7,17.8,10.0,8.19,0.0
2018,9,1,18,45,27.0,4.5,4.6,17.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,2,5,45,78.0,12.0,2.2,13.1,17.0,37.78,0.0
2018,9,2,6,0,156.0,24.0,2.4,13.6,34.0,107.4,32.01
2018,9,2,6,15,265.0,37.5,2.35,14.25,73.0,189.86,145.82
2018,9,2,6,30,374.0,51.0,2.3,14.9,112.0,277.87,224.49
2018,9,2,6,45,449.5,61.0,2.25,15.5,160.5,354.45,290.82
2018,9,2,7,0,525.0,71.0,2.2,16.1,209.0,437.82,360.07
2018,9,2,7,15,578.5,78.5,2.1,16.85,261.0,509.71,416.96
2018,9,2,7,30,632.0,86.0,2.0,17.6,313.0,584.95,473.68
2018,9,2,7,45,671.0,91.0,1.9,18.3,365.0,648.89,518.34
2018,9,2,8,0,710.0,96.0,1.8,19.0,417.0,713.82,561.57
2018,9,2,8,15,738.0,100.0,1.85,19.9,467.0,768.73,596.8
2018,9,2,8,30,766.0,104.0,1.9,20.8,517.0,818.27,627.41
2018,9,2,8,45,787.0,107.5,1.9,21.75,563.5,864.44,654.41
2018,9,2,9,0,808.0,111.0,1.9,22.7,610.0,908.61,679.44
2018,9,2,9,15,805.5,121.5,2.0,23.65,647.0,935.98,693.99
2018,9,2,9,30,803.0,132.0,2.1,24.6,684.0,959.64,706.17
2018,9,2,9,45,792.0,146.0,2.15,25.55,713.5,974.9,712.33
2018,9,2,10,0,781.0,160.0,2.2,26.5,743.0,993.54,720.8
2018,9,2,10,15,792.5,161.0,2.25,27.25,772.0,1002.13,723.39
2018,9,2,10,30,804.0,162.0,2.3,28.0,801.0,1014.77,728.76
2018,9,2,10,45,812.5,163.0,2.35,28.75,823.5,1020.74,729.94
2018,9,2,11,0,821.0,164.0,2.4,29.5,846.0,1022.97,728.96
2018,9,2,11,15,827.0,164.0,2.5,30.1,860.5,1017.88,724.48
2018,9,2,11,30,833.0,164.0,2.6,30.7,875.0,1009.04,717.79
2018,9,2,11,45,837.0,163.0,2.65,31.25,881.5,993.5,706.68
2018,9,2,12,0,841.0,162.0,2.7,31.8,888.0,974.34,693.43
2018,9,2,12,15,833.0,166.5,2.85,32.05,884.0,946.13,676.13
2018,9,2,12,30,825.0,171.0,3.0,32.3,880.0,914.99,656.85
2018,9,2,12,45,812.5,175.5,3.15,32.55,867.0,877.3,633.1
2018,9,2,13,0,800.0,180.0,3.3,32.8,854.0,837.46,607.68
2018,9,2,13,15,797.5,177.0,3.4,32.75,837.0,796.55,581.28
2018,9,2,13,30,795.0,174.0,3.5,32.7,820.0,753.38,552.11
2018,9,2,13,45,791.0,169.0,3.65,32.65,795.5,705.29,519.05
2018,9,2,14,0,787.0,164.0,3.8,32.6,771.0,655.49,483.83
2018,9,2,14,15,779.0,159.5,3.95,32.3,739.5,601.62,445.07
2018,9,2,14,30,771.0,155.0,4.1,32.0,708.0,546.76,404.26
2018,9,2,14,45,760.5,150.0,4.2,31.65,671.0,489.68,360.39
2018,9,2,15,0,750.0,145.0,4.3,31.3,634.0,432.51,314.97
2018,9,2,15,15,731.0,140.5,4.3,31.3,590.5,372.96,266.06
2018,9,2,15,30,712.0,136.0,4.3,31.3,547.0,314.84,217.45
2018,9,2,15,45,692.5,129.0,4.5,30.0,500.5,256.26,169.56
2018,9,2,16,0,673.0,122.0,4.7,28.7,454.0,199.73,124.48
2018,9,2,16,15,647.5,113.0,4.8,27.7,404.5,143.32,84.12
2018,9,2,16,30,622.0,104.0,4.9,26.7,355.0,90.2,56.79
2018,9,2,16,45,583.0,95.0,5.0,25.65,304.5,68.29,52.82
2018,9,2,17,0,544.0,86.0,5.1,24.6,254.0,63.72,49.22
2018,9,2,17,15,483.5,76.0,5.0,23.45,204.0,57.95,44.42
2018,9,2,17,30,423.0,66.0,4.9,22.3,154.0,49.91,37.42
2018,9,2,17,45,336.5,52.5,4.8,21.15,110.0,40.31,28.81
2018,9,2,18,0,250.0,39.0,4.7,20.0,66.0,30.41,19.35
2018,9,2,18,15,147.0,24.0,4.6,19.3,37.5,18.97,0.0
2018,9,2,18,30,44.0,9.0,4.5,18.6,9.0,8.19,0.0
2018,9,2,18,45,22.0,4.5,4.4,17.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,2.35,13.15,15.0,32.61,0.0
2018,9,3,6,0,131.0,22.0,2.6,13.6,30.0,94.11,18.04
2018,9,3,6,15,232.5,37.5,2.7,14.2,68.0,175.62,134.13
2018,9,3,6,30,334.0,53.0,2.8,14.8,106.0,258.69,209.18
2018,9,3,6,45,406.0,64.5,2.85,15.35,153.0,330.77,272.39
2018,9,3,7,0,478.0,76.0,2.9,15.9,200.0,414.27,342.62
2018,9,3,7,15,529.5,85.0,2.9,16.55,250.5,484.49,399.49
2018,9,3,7,30,581.0,94.0,2.9,17.2,301.0,557.93,456.58
2018,9,3,7,45,618.0,100.5,2.9,17.8,351.5,620.13,502.68
2018,9,3,8,0,655.0,107.0,2.9,18.4,402.0,683.23,547.05
2018,9,3,8,15,682.5,112.5,2.9,19.15,450.5,737.6,583.33
2018,9,3,8,30,710.0,118.0,2.9,19.9,499.0,791.32,618.2
2018,9,3,8,45,731.5,122.5,2.9,20.7,544.5,837.34,646.65
2018,9,3,9,0,753.0,127.0,2.9,21.5,590.0,881.6,673.31
2018,9,3,9,15,762.0,134.0,2.95,22.2,629.5,914.78,692.54
2018,9,3,9,30,771.0,141.0,3.0,22.9,669.0,945.02,709.67
2018,9,3,9,45,773.5,149.5,3.05,23.6,702.0,967.43,721.45
2018,9,3,10,0,776.0,158.0,3.1,24.3,735.0,986.33,730.95
2018,9,3,10,15,785.5,160.5,3.2,24.9,763.5,994.53,734.13
2018,9,3,10,30,795.0,163.0,3.3,25.5,792.0,1006.64,740.09
2018,9,3,10,45,802.5,163.5,3.35,26.1,813.0,1011.0,740.64
2018,9,3,11,0,810.0,164.0,3.4,26.7,834.0,1011.68,738.99
2018,9,3,11,15,815.0,165.0,3.5,27.1,848.5,1006.66,734.73
2018,9,3,11,30,820.0,166.0,3.6,27.5,863.0,997.94,728.22
2018,9,3,11,45,822.0,166.0,3.7,27.85,869.0,981.63,716.99
2018,9,3,12,0,824.0,166.0,3.8,28.2,875.0,961.81,703.57
2018,9,3,12,15,828.5,163.5,3.9,28.3,874.5,938.37,688.5
2018,9,3,12,30,833.0,161.0,4.0,28.4,874.0,911.5,671.13
2018,9,3,12,45,837.5,155.5,4.05,28.55,865.5,878.37,649.13
2018,9,3,13,0,842.0,150.0,4.1,28.7,857.0,842.06,624.92
2018,9,3,13,15,834.5,150.5,4.25,28.55,838.5,799.18,597.16
2018,9,3,13,30,827.0,151.0,4.4,28.4,820.0,754.25,566.53
2018,9,3,13,45,743.5,180.5,4.5,28.2,768.0,683.58,515.18
2018,9,3,14,0,660.0,210.0,4.6,28.0,716.0,616.05,465.4
2018,9,3,14,15,650.5,202.0,4.7,27.55,683.5,564.03,427.32
2018,9,3,14,30,641.0,194.0,4.8,27.1,651.0,511.71,387.71
2018,9,3,14,45,665.0,174.5,4.95,26.65,626.0,465.03,351.02
2018,9,3,15,0,689.0,155.0,5.1,26.2,601.0,414.77,309.85
2018,9,3,15,15,683.0,144.5,5.1,26.2,561.5,358.19,261.96
2018,9,3,15,30,677.0,134.0,5.1,26.2,522.0,301.69,213.26
2018,9,3,15,45,676.5,124.5,5.2,24.65,484.0,247.48,167.16
2018,9,3,16,0,676.0,115.0,5.3,23.1,446.0,193.0,121.95
2018,9,3,16,15,560.0,119.5,5.25,22.2,373.5,138.79,86.16
2018,9,3,16,30,444.0,124.0,5.2,21.3,301.0,97.78,68.18
2018,9,3,16,45,477.0,103.5,5.2,20.4,269.5,73.59,58.6
2018,9,3,17,0,510.0,83.0,5.2,19.5,238.0,61.32,48.18
2018,9,3,17,15,450.0,72.0,5.05,18.75,189.5,54.62,42.37
2018,9,3,17,30,390.0,61.0,4.9,18.0,141.0,46.12,34.76
2018,9,3,17,45,309.5,49.0,4.75,17.3,101.0,37.62,26.91
2018,9,3,18,0,229.0,37.0,4.6,16.6,61.0,28.87,18.12
2018,9,3,18,15,133.0,22.5,4.4,16.25,34.5,17.8,0.0
2018,9,3,18,30,37.0,8.0,4.2,15.9,8.0,7.28,0.0
2018,9,3,18,45,18.5,4.0,3.95,15.5,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.7,16.0,38.48,0.0
2018,9,4,6,0,162.0,23.0,3.1,14.2,32.0,107.78,8.07
2018,9,4,6,15,273.5,36.0,3.2,14.8,70.5,193.02,146.6
2018,9,4,6,30,385.0,49.0,3.3,15.4,109.0,282.17,227.74
2018,9,4,6,45,431.5,60.0,3.35,16.0,151.5,343.81,282.66
2018,9,4,7,0,478.0,71.0,3.4,16.6,194.0,409.3,338.5
2018,9,4,7,15,515.0,82.5,3.35,17.25,241.5,472.36,389.77
2018,9,4,7,30,552.0,94.0,3.3,17.9,289.0,537.44,440.42
2018,9,4,7,45,592.0,101.0,3.25,18.55,339.5,601.25,488.24
2018,9,4,8,0,632.0,108.0,3.2,19.2,390.0,666.3,534.21
2018,9,4,8,15,690.0,106.0,3.15,20.0,446.5,736.52,582.1
2018,9,4,8,30,748.0,104.0,3.1,20.8,503.0,807.93,629.2
2018,9,4,8,45,773.5,106.5,3.0,21.6,550.5,851.66,655.07
2018,9,4,9,0,799.0,109.0,2.9,22.4,598.0,898.42,682.55
2018,9,4,9,15,818.5,110.0,2.85,23.15,640.0,935.58,703.32
2018,9,4,9,30,838.0,111.0,2.8,23.9,682.0,970.07,722.0
2018,9,4,9,45,854.0,110.0,2.75,24.7,718.0,985.12,727.48
2018,9,4,10,0,870.0,109.0,2.7,25.5,754.0,1007.53,737.94
2018,9,4,10,15,878.0,111.0,2.75,26.2,783.0,1021.83,744.27
2018,9,4,10,30,886.0,113.0,2.8,26.9,812.0,1032.4,748.35
2018,9,4,10,45,892.0,114.5,2.8,27.6,834.0,1036.58,748.01
2018,9,4,11,0,898.0,116.0,2.8,28.3,856.0,1036.88,745.38
2018,9,4,11,15,902.0,116.5,2.9,28.85,870.0,1030.2,739.87
2018,9,4,11,30,906.0,117.0,3.0,29.4,884.0,1019.65,732.06
2018,9,4,11,45,908.0,116.5,3.05,29.9,890.0,1002.3,719.75
2018,9,4,12,0,910.0,116.0,3.1,30.4,896.0,981.25,705.23
2018,9,4,12,15,910.5,115.5,3.2,30.8,894.0,955.22,688.22
2018,9,4,12,30,911.0,115.0,3.3,31.2,892.0,925.73,668.97
2018,9,4,12,45,910.0,114.0,3.4,31.6,882.5,891.16,646.32
2018,9,4,13,0,909.0,113.0,3.5,32.0,873.0,853.49,621.53
2018,9,4,13,15,905.0,112.0,3.65,32.1,855.0,810.59,594.02
2018,9,4,13,30,901.0,111.0,3.8,32.2,837.0,765.18,564.45
2018,9,4,13,45,894.0,110.0,3.9,32.3,811.5,715.42,529.66
2018,9,4,14,0,887.0,109.0,4.0,32.4,786.0,663.85,492.19
2018,9,4,14,15,877.5,107.0,4.1,32.15,753.0,608.35,451.51
2018,9,4,14,30,868.0,105.0,4.2,31.9,720.0,551.8,408.67
2018,9,4,14,45,855.5,103.0,4.3,31.7,681.5,493.04,362.65
2018,9,4,15,0,843.0,101.0,4.4,31.5,643.0,431.65,313.16
2018,9,4,15,15,826.5,98.0,4.4,31.5,599.0,369.78,261.6
2018,9,4,15,30,810.0,95.0,4.4,31.5,555.0,308.83,209.84
2018,9,4,15,45,787.5,91.5,4.5,30.2,507.0,247.33,158.91
2018,9,4,16,0,765.0,88.0,4.6,28.9,459.0,188.07,111.43
2018,9,4,16,15,734.0,84.0,4.6,27.75,408.0,130.12,70.95
2018,9,4,16,30,703.0,80.0,4.6,26.6,357.0,70.72,41.84
2018,9,4,16,45,659.0,74.5,4.6,25.5,305.0,53.21,40.03
2018,9,4,17,0,615.0,69.0,4.6,24.4,253.0,50.73,38.12
2018,9,4,17,15,551.0,62.0,4.5,23.15,202.5,46.86,34.89
2018,9,4,17,30,487.0,55.0,4.4,21.9,152.0,42.91,31.39
2018,9,4,17,45,389.0,44.0,4.3,20.65,107.0,35.18,24.36
2018,9,4,18,0,291.0,33.0,4.2,19.4,62.0,27.17,16.17
2018,9,4,18,15,170.0,20.0,4.1,18.7,34.5,16.81,0.0
2018,9,4,18,30,49.0,7.0,4.0,18.0,7.0,6.37,0.0
2018,9,4,18,45,24.5,3.5,3.95,17.25,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,5,45,73.5,11.0,2.85,13.15,15.0,35.48,0.0
2018,9,5,6,0,147.0,22.0,3.1,13.5,30.0,100.0,0.0
2018,9,5,6,15,257.5,35.5,3.15,14.1,68.0,185.65,140.32
2018,9,5,6,30,368.0,49.0,3.2,14.7,106.0,273.61,221.12
2018,9,5,6,45,422.0,60.0,3.3,15.3,149.0,338.71,279.07
2018,9,5,7,0,476.0,71.0,3.4,15.9,192.0,408.43,338.64
2018,9,5,7,15,464.5,87.0,3.4,16.55,227.0,438.44,363.45
2018,9,5,7,30,453.0,103.0,3.4,17.2,262.0,470.92,388.59
2018,9,5,7,45,476.0,116.5,3.35,17.9,307.0,524.17,429.02
2018,9,5,8,0,499.0,130.0,3.3,18.6,352.0,577.75,468.17
2018,9,5,8,15,554.0,134.0,3.35,19.3,406.5,654.54,524.34
2018,9,5,8,30,609.0,138.0,3.4,20.0,461.0,726.61,574.35
2018,9,5,8,45,686.0,127.5,3.4,20.7,521.5,802.67,625.6
2018,9,5,9,0,763.0,117.0,3.4,21.4,582.0,874.19,672.14
2018,9,5,9,15,789.0,117.0,3.45,22.1,626.0,915.63,697.1
2018,9,5,9,30,815.0,117.0,3.5,22.8,670.0,954.73,720.34
2018,9,5,9,45,824.5,119.5,3.6,23.45,704.0,977.68,732.93
2018,9,5,10,0,834.0,122.0,3.7,24.1,738.0,997.25,743.37
2018,9,5,10,15,842.0,124.5,3.8,24.65,766.5,1011.77,750.8
2018,9,5,10,30,850.0,127.0,3.9,25.2,795.0,1022.6,755.92
2018,9,5,10,45,856.0,128.5,4.0,25.75,816.5,1015.05,749.0
2018,9,5,11,0,862.0,130.0,4.1,26.3,838.0,1015.27,747.52
2018,9,5,11,15,866.5,130.0,4.2,26.55,851.5,1008.65,742.46
2018,9,5,11,30,871.0,130.0,4.3,26.8,865.0,998.31,735.11
2018,9,5,11,45,873.5,130.0,4.45,27.05,871.5,982.33,724.4
2018,9,5,12,0,876.0,130.0,4.6,27.3,878.0,962.76,711.39
2018,9,5,12,15,878.0,129.0,4.75,27.2,876.5,938.2,696.45
2018,9,5,12,30,880.0,128.0,4.9,27.1,875.0,910.25,679.09
2018,9,5,12,45,881.0,125.0,5.0,27.05,865.5,876.22,656.94
2018,9,5,13,0,882.0,122.0,5.1,27.0,856.0,839.12,632.49
2018,9,5,13,15,877.5,121.0,5.25,26.75,838.0,796.73,604.8
2018,9,5,13,30,873.0,120.0,5.4,26.5,820.0,751.95,575.0
2018,9,5,13,45,866.0,119.0,5.5,26.25,795.0,703.3,539.63
2018,9,5,14,0,859.0,118.0,5.6,26.0,770.0,652.9,501.94
2018,9,5,14,15,850.0,116.0,5.6,25.45,738.0,599.5,461.17
2018,9,5,14,30,841.0,114.0,5.6,24.9,706.0,543.57,417.21
2018,9,5,14,45,828.5,111.5,5.65,24.4,668.0,484.85,369.66
2018,9,5,15,0,816.0,109.0,5.7,23.9,630.0,426.06,320.47
2018,9,5,15,15,798.5,105.5,5.7,23.9,586.0,364.9,267.53
2018,9,5,15,30,781.0,102.0,5.7,23.9,542.0,304.85,214.7
2018,9,5,15,45,754.0,99.0,5.65,22.3,493.5,244.55,163.35
2018,9,5,16,0,727.0,96.0,5.6,20.7,445.0,182.38,112.38
2018,9,5,16,15,699.0,90.0,5.55,19.95,395.5,124.99,70.85
2018,9,5,16,30,671.0,84.0,5.5,19.2,346.0,71.1,45.21
2018,9,5,16,45,628.0,78.0,5.4,18.4,295.0,55.92,43.64
2018,9,5,17,0,585.0,72.0,5.3,17.6,244.0,53.2,41.41
2018,9,5,17,15,523.5,63.5,5.1,16.95,194.5,48.22,37.01
2018,9,5,17,30,462.0,55.0,4.9,16.3,145.0,43.06,32.25
2018,9,5,17,45,364.5,44.0,4.75,15.65,101.5,35.36,24.99
2018,9,5,18,0,267.0,33.0,4.6,15.0,58.0,27.39,16.25
2018,9,5,18,15,150.5,19.0,4.4,14.75,31.5,15.09,0.0
2018,9,5,18,30,34.0,5.0,4.2,14.5,5.0,4.55,0.0
2018,9,5,18,45,17.0,2.5,4.05,14.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,5,45,105.0,10.5,2.55,11.75,16.0,46.03,0.0
2018,9,6,6,0,210.0,21.0,2.8,12.2,32.0,123.1,0.0
2018,9,6,6,15,339.0,31.0,2.85,12.75,72.0,219.49,165.74
2018,9,6,6,30,468.0,41.0,2.9,13.3,112.0,317.47,257.27
2018,9,6,6,45,414.0,52.0,2.95,13.9,133.0,325.64,269.44
2018,9,6,7,0,360.0,63.0,3.0,14.5,154.0,320.71,268.08
2018,9,6,7,15,303.5,88.0,3.0,15.15,176.5,331.57,276.88
2018,9,6,7,30,247.0,113.0,3.0,15.8,199.0,319.61,265.96
2018,9,6,7,45,319.5,126.0,2.95,16.45,255.5,416.3,343.72
2018,9,6,8,0,392.0,139.0,2.9,17.1,312.0,502.69,410.6
2018,9,6,8,15,538.5,125.5,2.9,17.9,393.0,632.3,509.33
2018,9,6,8,30,685.0,112.0,2.9,18.7,474.0,763.22,601.91
2018,9,6,8,45,731.0,112.0,2.9,19.5,528.5,825.05,641.52
2018,9,6,9,0,777.0,112.0,2.9,20.3,583.0,881.75,677.01
2018,9,6,9,15,831.0,103.0,3.0,21.0,637.5,939.55,713.47
2018,9,6,9,30,885.0,94.0,3.1,21.7,692.0,985.83,741.51
2018,9,6,9,45,826.5,122.0,3.2,22.4,703.5,982.58,736.19
2018,9,6,10,0,768.0,150.0,3.3,23.1,715.0,962.3,720.06
2018,9,6,10,15,823.0,134.5,3.45,23.65,760.5,1003.8,746.39
2018,9,6,10,30,878.0,119.0,3.6,24.2,806.0,1030.45,762.18
2018,9,6,10,45,884.0,120.0,3.7,24.8,827.5,1033.83,762.27
2018,9,6,11,0,890.0,121.0,3.8,25.4,849.0,1033.38,760.15
2018,9,6,11,15,908.0,115.0,3.8,25.8,868.0,1033.52,758.5
2018,9,6,11,30,926.0,109.0,3.8,26.2,887.0,1029.53,754.28
2018,9,6,11,45,926.5,109.5,3.85,26.6,892.5,1011.32,741.25
2018,9,6,12,0,927.0,110.0,3.9,27.0,898.0,989.38,725.96
2018,9,6,12,15,928.0,109.0,3.9,27.25,896.0,962.71,707.77
2018,9,6,12,30,929.0,108.0,3.9,27.5,894.0,932.52,687.3
2018,9,6,12,45,932.5,104.5,3.9,27.7,885.0,898.54,664.45
2018,9,6,13,0,936.0,101.0,3.9,27.9,876.0,861.13,639.24
2018,9,6,13,15,933.0,99.5,3.9,27.9,858.0,817.37,610.09
2018,9,6,13,30,930.0,98.0,3.9,27.9,840.0,770.94,578.87
2018,9,6,13,45,925.5,96.5,3.95,27.95,815.0,721.03,543.6
2018,9,6,14,0,921.0,95.0,4.0,28.0,790.0,669.0,505.0
2018,9,6,14,15,913.0,93.0,4.0,27.8,757.5,612.61,462.46
2018,9,6,14,30,905.0,91.0,4.0,27.6,725.0,554.93,417.61
2018,9,6,14,45,894.0,89.0,4.0,27.4,686.0,494.84,369.46
2018,9,6,15,0,883.0,87.0,4.0,27.2,647.0,434.32,319.37
2018,9,6,15,15,867.5,84.0,4.0,27.2,602.5,371.25,265.73
2018,9,6,15,30,852.0,81.0,4.0,27.2,558.0,308.83,211.67
2018,9,6,15,45,831.5,78.5,4.0,26.45,510.0,241.97,155.03
2018,9,6,16,0,811.0,76.0,4.0,25.7,462.0,181.17,105.38
2018,9,6,16,15,783.0,72.0,4.0,25.05,410.5,120.68,63.08
2018,9,6,16,30,755.0,68.0,4.0,24.4,359.0,63.6,38.49
2018,9,6,16,45,714.5,63.5,3.95,23.75,306.5,49.95,37.54
2018,9,6,17,0,674.0,59.0,3.9,23.1,254.0,47.62,35.65
2018,9,6,17,15,612.0,53.0,3.85,22.1,202.5,40.11,29.19
2018,9,6,17,30,550.0,47.0,3.8,21.1,151.0,36.62,26.01
2018,9,6,17,45,449.5,38.0,3.7,20.1,105.5,30.36,20.17
2018,9,6,18,0,349.0,29.0,3.6,19.1,60.0,23.94,12.68
2018,9,6,18,15,200.5,17.5,3.6,18.45,32.5,15.92,0.0
2018,9,6,18,30,52.0,6.0,3.6,17.8,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.6,17.15,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,7,5,45,101.0,9.5,1.95,12.25,14.5,43.81,0.0
2018,9,7,6,0,202.0,19.0,2.1,12.8,29.0,117.68,0.0
2018,9,7,6,15,340.0,29.5,2.15,13.4,70.0,218.78,163.02
2018,9,7,6,30,478.0,40.0,2.2,14.0,111.0,321.92,259.14
2018,9,7,6,45,554.0,46.5,2.25,14.65,160.5,399.53,327.5
2018,9,7,7,0,630.0,53.0,2.3,15.3,210.0,479.89,395.25
2018,9,7,7,15,679.5,58.5,2.2,16.25,263.0,551.77,452.06
2018,9,7,7,30,729.0,64.0,2.1,17.2,316.0,626.3,506.41
2018,9,7,7,45,763.0,67.5,2.0,18.15,368.5,688.62,548.64
2018,9,7,8,0,797.0,71.0,1.9,19.1,421.0,751.21,589.16
2018,9,7,8,15,821.0,74.5,1.9,20.1,471.5,805.2,622.67
2018,9,7,8,30,845.0,78.0,1.9,21.1,522.0,857.88,654.26
2018,9,7,8,45,863.0,80.0,1.9,22.1,568.0,892.75,672.93
2018,9,7,9,0,881.0,82.0,1.9,23.1,614.0,933.73,695.44
2018,9,7,9,15,892.5,84.5,1.95,24.1,655.0,966.48,712.61
2018,9,7,9,30,904.0,87.0,2.0,25.1,696.0,996.04,727.59
2018,9,7,9,45,913.0,89.5,2.05,26.1,731.5,1019.73,738.7
2018,9,7,10,0,922.0,92.0,2.1,27.1,767.0,1039.76,747.5
2018,9,7,10,15,930.0,93.5,2.2,27.9,796.5,1053.81,753.79
2018,9,7,10,30,938.0,95.0,2.3,28.7,826.0,1063.93,757.75
2018,9,7,10,45,944.0,95.5,2.4,29.55,848.0,1066.87,757.21
2018,9,7,11,0,950.0,96.0,2.5,30.4,870.0,1065.74,754.3
2018,9,7,11,15,953.5,96.0,2.6,30.9,883.5,1057.46,748.16
2018,9,7,11,30,957.0,96.0,2.7,31.4,897.0,1045.14,739.64
2018,9,7,11,45,959.0,96.0,2.85,31.95,903.5,1027.35,728.12
2018,9,7,12,0,961.0,96.0,3.0,32.5,910.0,1005.64,714.14
2018,9,7,12,15,960.5,96.0,3.15,32.75,907.5,977.83,697.11
2018,9,7,12,30,960.0,96.0,3.3,33.0,905.0,946.42,677.68
2018,9,7,12,45,958.0,96.0,3.4,33.25,894.5,910.28,654.72
2018,9,7,13,0,956.0,96.0,3.5,33.5,884.0,870.93,629.51
2018,9,7,13,15,952.5,95.0,3.65,33.5,865.5,826.42,601.5
2018,9,7,13,30,949.0,94.0,3.8,33.5,847.0,779.21,571.28
2018,9,7,13,45,938.5,94.5,3.9,33.45,819.5,726.23,535.2
2018,9,7,14,0,928.0,95.0,4.0,33.4,792.0,671.62,495.97
2018,9,7,14,15,911.5,96.0,4.1,33.1,756.0,612.69,452.93
2018,9,7,14,30,895.0,97.0,4.2,32.8,720.0,553.3,408.08
2018,9,7,14,45,897.5,90.5,4.3,32.45,685.5,495.82,363.05
2018,9,7,15,0,900.0,84.0,4.4,32.1,651.0,436.44,314.78
2018,9,7,15,15,884.5,81.5,4.4,32.1,606.0,372.77,261.44
2018,9,7,15,30,869.0,79.0,4.4,32.1,561.0,309.73,207.69
2018,9,7,15,45,840.5,77.5,4.5,31.0,509.5,240.95,151.07
2018,9,7,16,0,812.0,76.0,4.6,29.9,458.0,179.23,102.15
2018,9,7,16,15,792.0,71.0,4.55,29.0,408.5,118.54,60.52
2018,9,7,16,30,772.0,66.0,4.5,28.1,359.0,60.26,36.49
2018,9,7,16,45,731.5,61.5,4.5,27.25,306.0,48.56,35.79
2018,9,7,17,0,691.0,57.0,4.5,26.4,253.0,46.15,33.88
2018,9,7,17,15,616.0,51.5,4.3,25.2,199.5,39.08,27.88
2018,9,7,17,30,541.0,46.0,4.1,24.0,146.0,35.92,25.02
2018,9,7,17,45,422.5,37.0,3.95,22.85,99.5,29.59,19.17
2018,9,7,18,0,304.0,28.0,3.8,21.7,53.0,23.14,11.19
2018,9,7,18,15,178.5,17.0,3.8,20.9,29.0,15.46,0.0
2018,9,7,18,30,53.0,6.0,3.8,20.1,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.85,19.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,5,45,109.0,9.5,2.75,13.35,14.5,46.68,0.0
2018,9,8,6,0,218.0,19.0,3.0,13.8,29.0,123.37,0.0
2018,9,8,6,15,358.0,28.5,3.05,14.4,69.5,226.43,166.59
2018,9,8,6,30,498.0,38.0,3.1,15.0,110.0,330.36,265.4
2018,9,8,6,45,571.5,43.5,3.15,15.6,159.0,401.93,329.7
2018,9,8,7,0,645.0,49.0,3.2,16.2,208.0,485.0,400.14
2018,9,8,7,15,691.0,54.5,3.15,17.2,260.5,555.06,456.23
2018,9,8,7,30,737.0,60.0,3.1,18.2,313.0,627.5,509.66
2018,9,8,7,45,768.0,63.5,3.05,19.2,364.5,687.75,551.35
2018,9,8,8,0,799.0,67.0,3.0,20.2,416.0,748.04,591.43
2018,9,8,8,15,820.5,71.0,2.95,21.2,465.5,800.58,624.45
2018,9,8,8,30,842.0,75.0,2.9,22.2,515.0,843.28,649.55
2018,9,8,8,45,857.5,78.0,2.9,23.2,560.5,885.42,673.98
2018,9,8,9,0,873.0,81.0,2.9,24.2,606.0,925.11,696.18
2018,9,8,9,15,883.0,84.5,2.95,25.05,646.5,957.39,713.83
2018,9,8,9,30,893.0,88.0,3.0,25.9,687.0,986.44,729.19
2018,9,8,9,45,898.5,92.5,3.0,26.7,721.5,1008.77,739.78
2018,9,8,10,0,904.0,97.0,3.0,27.5,756.0,1027.33,747.96
2018,9,8,10,15,910.5,99.0,3.05,28.35,784.5,1040.17,752.78
2018,9,8,10,30,917.0,101.0,3.1,29.2,813.0,1049.13,755.26
2018,9,8,10,45,922.0,102.0,3.15,30.05,834.5,1051.49,753.68
2018,9,8,11,0,927.0,103.0,3.2,30.9,856.0,1049.86,749.78
2018,9,8,11,15,930.0,104.5,3.25,31.5,870.0,1042.76,743.35
2018,9,8,11,30,933.0,106.0,3.3,32.1,884.0,1031.68,734.59
2018,9,8,11,45,934.0,106.5,3.4,32.7,889.5,1013.67,721.97
2018,9,8,12,0,935.0,107.0,3.5,33.3,895.0,991.86,707.06
2018,9,8,12,15,938.5,104.5,3.6,33.45,893.5,965.55,690.59
2018,9,8,12,30,942.0,102.0,3.7,33.6,892.0,935.55,671.72
2018,9,8,12,45,945.0,99.0,3.85,33.75,883.0,901.04,650.08
2018,9,8,13,0,948.0,96.0,4.0,33.9,874.0,863.08,625.98
2018,9,8,13,15,943.5,95.5,4.1,33.8,855.5,818.53,597.63
2018,9,8,13,30,939.0,95.0,4.2,33.7,837.0,771.38,567.18
2018,9,8,13,45,932.0,94.0,4.3,33.6,810.5,719.71,531.74
2018,9,8,14,0,925.0,93.0,4.4,33.5,784.0,666.12,493.1
2018,9,8,14,15,917.0,91.0,4.5,33.25,751.0,609.39,451.29
2018,9,8,14,30,909.0,89.0,4.6,33.0,718.0,551.37,407.08
2018,9,8,14,45,894.0,88.0,4.7,32.7,677.5,490.03,359.07
2018,9,8,15,0,879.0,87.0,4.8,32.4,637.0,428.7,309.37
2018,9,8,15,15,848.5,87.0,4.8,32.4,587.0,363.32,255.03
2018,9,8,15,30,818.0,87.0,4.8,32.4,537.0,296.43,198.98
2018,9,8,15,45,788.5,84.5,4.95,31.25,486.5,233.89,147.47
2018,9,8,16,0,759.0,82.0,5.1,30.1,436.0,174.46,100.69
2018,9,8,16,15,725.0,79.0,5.15,29.15,385.5,117.65,62.71
2018,9,8,16,30,691.0,76.0,5.2,28.2,335.0,59.94,45.17
2018,9,8,16,45,671.0,67.0,5.2,27.25,287.5,48.35,35.62
2018,9,8,17,0,651.0,58.0,5.2,26.3,240.0,42.98,31.17
2018,9,8,17,15,608.0,51.0,5.1,25.05,192.5,38.8,27.63
2018,9,8,17,30,565.0,44.0,5.0,23.8,145.0,34.47,23.76
2018,9,8,17,45,451.0,36.0,4.9,22.5,99.5,28.96,18.57
2018,9,8,18,0,337.0,28.0,4.8,21.2,54.0,23.43,10.42
2018,9,8,18,15,181.5,16.0,4.75,20.35,28.5,14.55,0.0
2018,9,8,18,30,26.0,4.0,4.7,19.5,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.6,18.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
