Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,22.3,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,55.67,28.32
2018,11,28,7,45,55.5,39.5,0.8,12.6,47.0,96.18,73.93
2018,11,28,8,0,81.0,55.0,0.9,12.9,68.0,133.56,107.98
2018,11,28,8,15,105.0,69.5,0.95,13.3,91.0,169.21,139.45
2018,11,28,8,30,129.0,84.0,1.0,13.7,114.0,205.99,171.17
2018,11,28,8,45,124.5,97.0,1.1,14.05,130.5,219.19,182.2
2018,11,28,9,0,120.0,110.0,1.2,14.4,147.0,231.85,192.43
2018,11,28,9,15,113.5,128.5,1.15,14.65,166.5,250.03,206.53
2018,11,28,9,30,107.0,147.0,1.1,14.9,186.0,267.26,219.5
2018,11,28,9,45,142.5,148.5,1.05,15.2,205.0,296.12,243.05
2018,11,28,10,0,178.0,150.0,1.0,15.5,224.0,325.87,266.8
2018,11,28,10,15,144.0,167.5,1.0,15.85,229.5,316.64,257.34
2018,11,28,10,30,110.0,185.0,1.0,16.2,235.0,306.49,247.44
2018,11,28,10,45,119.0,180.5,1.0,16.5,236.5,304.93,246.06
2018,11,28,11,0,128.0,176.0,1.0,16.8,238.0,303.4,244.66
2018,11,28,11,15,104.0,179.0,1.05,17.05,230.0,283.15,227.64
2018,11,28,11,30,80.0,182.0,1.1,17.3,222.0,249.36,200.09
2018,11,28,11,45,218.5,174.0,1.15,17.6,285.0,374.03,300.96
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,478.52,381.75
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,500.95,398.94
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,518.94,413.21
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,424.67,340.06
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,350.2,280.96
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,337.37,271.24
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,323.37,259.96
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,327.61,263.17
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,330.58,263.92
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,344.53,271.13
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,338.02,259.21
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,225.41,167.87
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,134.44,95.49
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,62.32,39.89
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,12.3,4.76
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,9.65,2.47
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,7.02,0.4
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,5.5,0.0
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,3.44,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,1.82,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.5,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,6.58,0.0
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,9.65,2.49
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,9.22,2.22
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,8.78,1.9
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,19.53,11.3
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,30.41,20.81
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,28.84,19.38
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,27.21,17.89
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,126.36,105.16
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,222.3,187.92
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,143.68,119.25
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,54.79,41.2
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,39.72,28.34
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,24.69,15.48
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,53.12,39.93
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,85.86,67.86
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,196.44,162.24
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,321.51,265.99
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,352.97,292.49
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,392.64,325.21
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,322.27,266.16
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,258.62,212.5
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,310.03,256.01
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,351.23,289.65
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,338.75,278.26
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,328.81,268.19
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,269.27,217.46
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,213.88,170.0
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,183.65,142.66
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,159.19,120.12
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,133.03,94.39
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,99.74,63.56
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,70.07,40.34
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,36.18,25.82
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,24.27,13.51
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,15.93,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,8.64,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,29.2,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,55.27,22.32
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,87.3,66.96
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,113.17,91.63
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,152.51,126.89
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,192.82,162.44
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,234.38,198.46
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,276.81,234.48
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,361.17,305.09
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,432.27,363.18
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,507.77,422.98
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,566.67,468.64
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,674.02,551.14
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,772.63,622.75
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,777.51,623.89
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,774.78,620.34
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,752.59,603.13
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,723.45,581.0
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,728.68,584.52
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,725.95,581.98
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,728.65,583.89
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,719.57,577.15
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,684.81,551.45
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,647.32,521.9
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,603.58,486.74
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,558.13,449.48
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,508.62,408.12
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,459.71,366.07
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,404.97,318.42
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,350.62,269.87
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,293.55,218.37
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,238.5,168.21
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,181.59,117.94
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,129.04,74.26
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,78.76,39.83
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,34.34,19.49
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,23.06,12.52
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,17.03,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,15.08,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,30.32,7.22
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,96.89,74.55
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,150.35,124.17
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,90.87,74.45
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,32.43,23.01
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,42.92,32.18
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,54.5,42.17
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,55.11,42.33
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,57.44,43.93
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,132.4,108.94
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,205.58,171.06
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,409.15,344.43
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,600.14,499.7
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,600.36,498.98
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,607.71,504.55
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,607.82,504.01
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,598.17,495.71
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,692.02,570.03
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,764.68,625.49
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,598.24,494.3
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,418.96,347.64
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,363.13,300.5
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,302.42,249.0
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,257.57,211.89
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,215.17,176.52
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,224.86,184.59
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,235.49,192.54
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,280.52,226.69
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,300.77,236.67
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,267.82,203.5
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,230.51,165.94
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,176.77,117.83
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,127.27,76.16
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,78.1,41.76
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,37.74,22.5
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,25.37,14.23
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,18.02,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,114.13,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,258.64,79.63
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,365.65,288.8
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,456.21,375.71
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,528.36,435.92
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,601.73,493.45
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,655.04,532.21
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,707.49,568.35
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,745.19,594.18
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,780.66,617.83
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,805.33,633.48
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,818.75,641.17
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,832.32,651.32
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,842.59,659.1
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,837.87,656.41
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,829.69,651.4
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,826.06,649.21
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,818.77,644.42
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,805.17,635.1
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,787.92,623.25
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,760.61,604.09
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,730.22,582.7
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,693.67,557.16
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,654.55,527.46
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,598.27,482.79
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,539.34,435.5
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,495.31,399.08
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,449.4,359.82
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,394.13,311.92
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,340.07,263.94
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,289.74,217.44
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,238.4,169.37
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,172.04,114.07
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,119.21,73.17
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,77.0,40.69
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,35.44,19.66
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,21.23,11.05
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,16.05,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,5.0,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,9.67,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,19.38,10.24
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,29.11,19.51
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,43.49,32.42
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,57.73,45.12
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,123.24,103.61
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,197.72,168.46
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,259.55,221.3
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,322.28,273.46
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,515.34,432.7
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,688.61,564.84
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,764.51,618.91
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,834.9,668.66
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,822.78,658.83
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,799.02,641.42
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,693.06,562.69
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,576.17,470.92
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,546.69,447.69
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,503.4,413.24
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,573.57,470.07
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,626.64,511.75
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,550.0,450.32
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,484.13,397.16
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,438.8,360.26
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,395.49,324.42
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,334.01,273.7
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,285.44,232.94
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,238.99,193.88
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,193.06,155.21
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,157.95,125.47
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,126.94,99.42
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,99.74,76.5
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,75.0,56.07
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,52.5,38.14
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,34.41,23.3
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,22.2,11.74
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,9.87,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,5.0,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,6.13,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,12.27,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,18.89,9.59
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,25.56,16.25
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,34.85,24.65
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,44.78,33.52
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,45.03,33.83
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,45.9,34.59
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,54.78,42.22
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,64.11,50.13
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,86.59,69.28
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,109.45,88.48
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,125.49,101.76
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,141.55,114.93
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,149.69,121.42
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,157.85,127.91
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,162.79,131.83
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,167.75,135.76
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,161.82,130.63
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,156.14,125.77
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,138.26,110.83
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,121.08,96.48
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,116.54,92.72
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,112.09,89.04
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,105.8,83.93
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,99.61,78.89
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,89.77,70.78
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,80.07,62.74
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,76.87,60.27
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,73.68,57.74
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,74.07,58.23
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,74.33,58.53
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,60.79,46.81
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,47.48,35.17
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,36.91,25.92
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,26.46,16.59
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,17.62,8.08
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,4.31,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,8.67,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,163.14,125.57
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,305.14,255.22
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,287.65,244.96
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,256.45,220.94
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,154.69,132.59
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,40.58,29.88
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,54.3,41.88
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,69.12,54.65
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,93.35,75.49
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,117.91,96.35
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,270.34,227.75
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,414.84,346.75
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,341.94,284.57
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,270.63,223.97
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,207.83,170.92
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,138.87,112.15
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,181.59,148.96
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,225.02,185.46
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,357.75,295.49
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,468.45,383.55
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,492.26,401.34
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,497.62,404.96
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,428.87,349.04
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,357.87,291.37
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,328.3,266.95
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,298.58,241.72
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,256.11,206.01
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,216.95,172.83
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,161.34,126.74
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,117.47,90.89
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,90.58,68.41
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,66.27,48.48
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,49.22,34.59
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,33.88,22.33
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,22.07,11.43
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,10.76,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,5.46,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,76.57,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,191.73,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,307.33,235.77
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,411.71,342.95
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,482.62,407.07
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,550.01,464.38
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,605.3,509.59
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,660.12,552.58
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,700.8,582.53
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,739.62,610.07
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,768.32,629.07
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,794.29,645.61
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,800.54,647.66
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,811.77,653.53
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,816.11,654.07
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,817.0,652.22
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,810.2,645.69
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,799.95,636.87
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,783.88,624.02
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,764.5,608.94
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,738.45,590.15
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,709.42,569.18
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,675.18,543.84
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,638.47,514.68
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,596.19,480.95
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,552.19,445.08
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,506.01,406.43
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,456.19,363.89
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,402.26,316.98
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,348.65,269.15
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,292.76,218.74
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,238.79,169.5
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,182.69,119.74
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,130.88,76.25
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,80.91,41.0
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,38.77,20.71
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,21.29,10.77
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,16.37,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,8.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,38.05,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,107.46,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,184.78,137.91
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,244.95,202.2
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,295.38,248.15
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,348.03,293.79
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,380.65,321.4
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,412.58,347.54
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,435.89,365.47
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,440.81,368.78
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,504.54,417.87
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,550.9,452.04
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,553.8,451.78
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,554.61,450.44
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,631.31,509.34
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,713.02,567.31
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,759.31,597.41
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,796.59,621.12
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,783.21,608.56
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,773.0,599.11
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,747.46,581.26
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,718.85,561.39
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,683.98,536.95
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,646.57,508.57
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,604.37,476.64
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,560.37,442.41
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,511.39,403.39
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,463.12,363.54
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,408.93,317.62
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,355.14,270.74
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,298.26,220.5
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,243.39,171.33
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,186.16,121.26
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,133.24,77.22
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,75.83,40.39
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,39.61,23.63
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,23.57,12.44
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,15.46,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,7.73,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,77.82,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,191.47,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,312.26,230.22
2018,12,8,8,0,501.0,36.0,0.9,6.1,100.0,419.37,343.05
2018,12,8,8,15,572.0,41.0,1.05,6.55,139.5,483.57,401.38
2018,12,8,8,30,643.0,46.0,1.2,7.0,179.0,559.05,464.49
2018,12,8,8,45,687.5,50.0,1.35,7.5,218.0,614.6,509.53
2018,12,8,9,0,732.0,54.0,1.5,8.0,257.0,669.63,552.57
2018,12,8,9,15,764.0,56.5,1.65,8.7,293.0,711.74,584.03
2018,12,8,9,30,796.0,59.0,1.8,9.4,329.0,751.96,613.24
2018,12,8,9,45,818.5,60.5,1.95,10.15,360.5,780.72,633.16
2018,12,8,10,0,841.0,62.0,2.1,10.9,392.0,806.68,650.75
2018,12,8,10,15,848.5,65.0,2.15,11.4,415.5,818.96,657.86
2018,12,8,10,30,856.0,68.0,2.2,11.9,439.0,827.85,662.62
2018,12,8,10,45,870.5,67.5,2.3,12.4,458.5,826.63,660.55
2018,12,8,11,0,885.0,67.0,2.4,12.9,478.0,829.98,661.96
2018,12,8,11,15,890.0,68.0,2.4,13.15,489.5,823.83,656.37
2018,12,8,11,30,895.0,69.0,2.4,13.4,501.0,814.14,648.46
2018,12,8,11,45,897.0,69.0,2.4,13.7,504.5,797.33,635.41
2018,12,8,12,0,899.0,69.0,2.4,14.0,508.0,777.15,620.1
2018,12,8,12,15,894.0,69.5,2.35,14.05,503.5,749.13,599.36
2018,12,8,12,30,889.0,70.0,2.3,14.1,499.0,718.27,576.61
